Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.68
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.77
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
776535,Sycamore Farm - Redditch,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.44
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.17
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.41
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.04
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.04
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.2
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.84
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.07
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
776535,Sycamore Farm - Redditch,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,16.6
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.38
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,48.1
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776535,Sycamore Farm - Redditch,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.15
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.61
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.91
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.83
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.01
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776535,Sycamore Farm - Redditch,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.0
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.84
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.95
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
776535,Sycamore Farm - Redditch,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.49
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.19
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.54
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,16.9
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,51.21
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776535,Sycamore Farm - Redditch,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.33
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.49
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
