Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.56
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.94
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776535,Sycamore Farm - Redditch,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.17
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.61
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.89
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.36
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
776535,Sycamore Farm - Redditch,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.39
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.73
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.79
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.3
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.24
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
776535,Sycamore Farm - Redditch,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.13
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.7
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.72
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.54
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
776535,Sycamore Farm - Redditch,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.6
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.13
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.75
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.5
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.99
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.7
776535,Sycamore Farm - Redditch,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.46
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.81
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.8
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.64
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.65
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
776535,Sycamore Farm - Redditch,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.08
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.7
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.47
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.51
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.26
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.59
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
776535,Sycamore Farm - Redditch,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.06
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.98
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.9
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.68
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.81
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,15.5
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.74
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.78
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
776535,Sycamore Farm - Redditch,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.77
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.99
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.16
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.84
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.0
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
776535,Sycamore Farm - Redditch,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.71
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.19
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.09
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.59
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
776535,Sycamore Farm - Redditch,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.64
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.54
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
776535,Sycamore Farm - Redditch,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.89
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.43
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.64
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.64
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
776535,Sycamore Farm - Redditch,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.73
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.4
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.87
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.41
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.34
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
776535,Sycamore Farm - Redditch,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
