Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.92
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.47
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
776535,Sycamore Farm - Redditch,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.35
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,14.9
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.73
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.72
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.26
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
776535,Sycamore Farm - Redditch,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,14.8
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.75
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.6
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
776535,Sycamore Farm - Redditch,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.73
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.05
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.67
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776535,Sycamore Farm - Redditch,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.39
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776535,Sycamore Farm - Redditch,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.76
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.37
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,14.9
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.03
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.23
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
