Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.28
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.16
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,16.3
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.07
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.86
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.32
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
