Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.45
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.77
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-02-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.42
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.6
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.13
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,transformer,,Temperature,C,16.7
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.24
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-02-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-02-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.14
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-02-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
