Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.09
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.29
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.36
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.27
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
776535,Sycamore Farm - Redditch,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
776535,Sycamore Farm - Redditch,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.72
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
776535,Sycamore Farm - Redditch,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
776535,Sycamore Farm - Redditch,2023-02-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-02-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.15
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-02-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,transformer,,Temperature,C,0.0
