Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
776535,Sycamore Farm - Redditch,2023-02-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.69
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.6
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,44.38
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
776535,Sycamore Farm - Redditch,2023-02-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.0
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.86
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.81
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
776535,Sycamore Farm - Redditch,2023-02-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.93
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,46.42
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.95
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.8
776535,Sycamore Farm - Redditch,2023-02-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.31
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.2
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
776535,Sycamore Farm - Redditch,2023-02-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.2
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.49
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,44.09
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
776535,Sycamore Farm - Redditch,2023-02-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.45
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
776535,Sycamore Farm - Redditch,2023-02-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.81
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-02-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.58
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.39
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.04
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
776535,Sycamore Farm - Redditch,2023-02-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.41
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-02-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-02-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.68
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-02-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-02-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-02-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
