Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-02-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-02-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,transformer,,Temperature,C,11.1
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-02-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
