Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.4
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.46
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
776535,Sycamore Farm - Redditch,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.36
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.81
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
776535,Sycamore Farm - Redditch,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.11
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.22
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
776535,Sycamore Farm - Redditch,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.35
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.7
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
776535,Sycamore Farm - Redditch,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.3
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
776535,Sycamore Farm - Redditch,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.07
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,13.5
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.34
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,54.35
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
776535,Sycamore Farm - Redditch,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.92
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,13.5
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.98
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
776535,Sycamore Farm - Redditch,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.44
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.68
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
776535,Sycamore Farm - Redditch,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.88
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.77
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.6
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.77
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.71
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.81
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
776535,Sycamore Farm - Redditch,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.28
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.35
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.37
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
776535,Sycamore Farm - Redditch,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.67
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.7
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.92
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.46
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.36
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.59
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
776535,Sycamore Farm - Redditch,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.93
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,13.1
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.21
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.32
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.6
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,141.1
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
776535,Sycamore Farm - Redditch,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.51
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,13.1
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.38
