Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.49
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.16
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
776535,Sycamore Farm - Redditch,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.22
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.05
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.73
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
776535,Sycamore Farm - Redditch,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.79
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.18
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.16
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.4
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.31
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.65
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.83
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
776535,Sycamore Farm - Redditch,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.83
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.94
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.3
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.46
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.0
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.21
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.94
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
776535,Sycamore Farm - Redditch,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.72
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.16
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.48
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
776535,Sycamore Farm - Redditch,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.61
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.84
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.5
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.14
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.44
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.89
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
776535,Sycamore Farm - Redditch,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.03
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.0
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.42
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.15
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.54
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
776535,Sycamore Farm - Redditch,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.37
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.85
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.81
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776535,Sycamore Farm - Redditch,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.27
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.93
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.09
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.31
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.3
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.47
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.63
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.02
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.27
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.62
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
