Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.44
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.38
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
