Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.96
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.51
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.67
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.31
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.62
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.31
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.3
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.43
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.89
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.4
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.58
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.05
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
