Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
776535,Sycamore Farm - Redditch,2023-02-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.81
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-02-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-02-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-02-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-02-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
776535,Sycamore Farm - Redditch,2023-02-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-02-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.53
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
