Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-02-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-02-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-02-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.41
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
776535,Sycamore Farm - Redditch,2023-02-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-02-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.94
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-02-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.6
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
776535,Sycamore Farm - Redditch,2023-02-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-02-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.35
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.42
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.02
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.46
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-02-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.42
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.14
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.56
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
776535,Sycamore Farm - Redditch,2023-02-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.77
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
776535,Sycamore Farm - Redditch,2023-02-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.19
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.21
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
776535,Sycamore Farm - Redditch,2023-02-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.31
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.94
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.54
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-02-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
776535,Sycamore Farm - Redditch,2023-02-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
