Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.61
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.83
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,12.8
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.15
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.15
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.17
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
