Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.93
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.14
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.92
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.66
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.95
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.5
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-02-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.7
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-02-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.11
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.73
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.89
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.31
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-02-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.73
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.45
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-02-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.86
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.74
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-02-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.69
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.45
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
776535,Sycamore Farm - Redditch,2023-02-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-02-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
