Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.9
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.33
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.68
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.01
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
776535,Sycamore Farm - Redditch,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.75
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.1
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.48
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.08
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.23
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,17.3
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.52
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.22
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.98
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.83
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.66
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776535,Sycamore Farm - Redditch,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
776535,Sycamore Farm - Redditch,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.96
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.79
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
776535,Sycamore Farm - Redditch,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.7
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.58
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
