Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.78
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.44
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.04
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
776535,Sycamore Farm - Redditch,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.35
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.39
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.4
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.74
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
776535,Sycamore Farm - Redditch,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.54
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.27
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.6
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.28
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.92
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.26
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.55
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
776535,Sycamore Farm - Redditch,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.61
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.1
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.46
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,17.2
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.11
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.38
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.06
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
776535,Sycamore Farm - Redditch,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.66
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.79
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.45
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.05
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.73
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.91
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.78
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.26
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.02
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.5
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.72
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.25
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.74
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776535,Sycamore Farm - Redditch,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.81
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.35
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.2
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.43
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.3
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,62.29
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
776535,Sycamore Farm - Redditch,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.75
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.3
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.85
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.91
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.9
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
776535,Sycamore Farm - Redditch,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.1
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.57
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.8
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.07
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
776535,Sycamore Farm - Redditch,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.68
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.39
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,39.71
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.48
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.07
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
776535,Sycamore Farm - Redditch,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.34
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.62
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.43
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.96
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,159.1
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.13
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.94
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,70.38
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
776535,Sycamore Farm - Redditch,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.08
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.6
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.6
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.42
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.69
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.87
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,62.5
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
776535,Sycamore Farm - Redditch,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.46
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.03
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,55.06
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.08
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.34
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
776535,Sycamore Farm - Redditch,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
776535,Sycamore Farm - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776535,Sycamore Farm - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.35
