Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.16
776535,Sycamore Farm - Redditch,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
776535,Sycamore Farm - Redditch,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.15
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-02-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-02-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-02-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,transformer,,Temperature,C,17.4
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-02-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-02-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776535,Sycamore Farm - Redditch,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
