Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.16
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.12
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.04
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.93
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-02-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.26
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-02-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.46
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
776535,Sycamore Farm - Redditch,2023-02-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776535,Sycamore Farm - Redditch,2023-02-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.78
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.36
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
776535,Sycamore Farm - Redditch,2023-02-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,41.96
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
776535,Sycamore Farm - Redditch,2023-02-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.56
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-02-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-02-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.65
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-02-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.92
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
776535,Sycamore Farm - Redditch,2023-02-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.81
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-02-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
