Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-02-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
