Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
776535,Sycamore Farm - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
776535,Sycamore Farm - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
776535,Sycamore Farm - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.47
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,31.27
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,34.86
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.53
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.61
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.32
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.28
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.22
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.16
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,39.97
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.27
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.84
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.42
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.07
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.67
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.14
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.84
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.84
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.78
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.57
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.95
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
