Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,32.25
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.07
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.78
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.34
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.58
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.67
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.87
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
776535,Sycamore Farm - Redditch,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.06
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.1
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.91
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.02
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
776535,Sycamore Farm - Redditch,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.52
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.05
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
776535,Sycamore Farm - Redditch,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.98
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.59
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.8
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
776535,Sycamore Farm - Redditch,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.11
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.25
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,17.1
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.75
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
776535,Sycamore Farm - Redditch,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.61
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.19
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.43
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.12
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
776535,Sycamore Farm - Redditch,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.96
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.96
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.3
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,49.43
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
776535,Sycamore Farm - Redditch,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.95
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.22
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.6
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.59
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.57
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.34
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.39
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.4
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.31
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.66
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.72
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
776535,Sycamore Farm - Redditch,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.19
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.52
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.0
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.6
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.47
