Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.46
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.74
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776535,Sycamore Farm - Redditch,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.59
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.89
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
776535,Sycamore Farm - Redditch,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.3
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.28
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.76
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.05
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.72
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776535,Sycamore Farm - Redditch,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.06
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.8
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.35
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.18
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.39
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.21
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.29
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.74
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.39
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776535,Sycamore Farm - Redditch,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.12
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.99
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
776535,Sycamore Farm - Redditch,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.06
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.65
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.73
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.92
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.08
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.54
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.57
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.81
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
776535,Sycamore Farm - Redditch,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.87
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.6
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.45
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.8
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.84
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.84
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.65
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
776535,Sycamore Farm - Redditch,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.17
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.4
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.65
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.69
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.33
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.41
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.19
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.1
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.15
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.65
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.34
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776535,Sycamore Farm - Redditch,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.3
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
776535,Sycamore Farm - Redditch,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.18
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.39
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
776535,Sycamore Farm - Redditch,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.8
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.04
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.09
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.7
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
776535,Sycamore Farm - Redditch,2023-02-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.95
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
