Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.38
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.53
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
776535,Sycamore Farm - Redditch,2023-02-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.8
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.56
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-02-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.83
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-02-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.69
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.96
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
776535,Sycamore Farm - Redditch,2023-02-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.01
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.49
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
776535,Sycamore Farm - Redditch,2023-02-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.5
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.77
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-02-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.61
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-02-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.76
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.96
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.39
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-02-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.9
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.14
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.21
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.72
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.31
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.31
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
776535,Sycamore Farm - Redditch,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
