Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
776535,Sycamore Farm - Redditch,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.35
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.31
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.15
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.79
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.56
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.6
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.97
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.68
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.34
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.6
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.5
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
776535,Sycamore Farm - Redditch,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.51
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.33
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.54
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.06
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.45
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.07
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.79
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.17
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.86
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
776535,Sycamore Farm - Redditch,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
