Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.15
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.82
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
776535,Sycamore Farm - Redditch,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
