Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.64
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.35
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.13
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.72
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.15
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
776535,Sycamore Farm - Redditch,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
