Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.3
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.73
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.1
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.2
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
776535,Sycamore Farm - Redditch,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776535,Sycamore Farm - Redditch,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.47
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
776535,Sycamore Farm - Redditch,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.78
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.62
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
776535,Sycamore Farm - Redditch,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.76
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.77
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.41
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.28
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
776535,Sycamore Farm - Redditch,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.82
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.92
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
776535,Sycamore Farm - Redditch,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.77
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.78
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,20.6
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.87
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
776535,Sycamore Farm - Redditch,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,20.5
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.94
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776535,Sycamore Farm - Redditch,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.52
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.91
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,20.4
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.36
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.36
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
776535,Sycamore Farm - Redditch,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.19
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.6
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.36
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.05
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,55.96
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
776535,Sycamore Farm - Redditch,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.69
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.23
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.0
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,20.0
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.8
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.61
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.23
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
