Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,19.8
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.81
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
776535,Sycamore Farm - Redditch,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.17
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.0
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,19.7
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.18
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.48
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.38
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
776535,Sycamore Farm - Redditch,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.35
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.8
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.21
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.85
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.95
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.19
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.11
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
776535,Sycamore Farm - Redditch,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.72
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.1
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.96
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776535,Sycamore Farm - Redditch,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.31
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
776535,Sycamore Farm - Redditch,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.83
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.58
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776535,Sycamore Farm - Redditch,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.48
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.71
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.8
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.17
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.09
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.6
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.06
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
776535,Sycamore Farm - Redditch,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.22
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.78
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.9
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.59
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.38
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
776535,Sycamore Farm - Redditch,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.05
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.4
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
