Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.32
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.54
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.32
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.42
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.46
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.88
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.79
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.93
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.63
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,19.4
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.31
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.25
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.25
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.25
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.46
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-02-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.89
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
776535,Sycamore Farm - Redditch,2023-02-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.17
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
776535,Sycamore Farm - Redditch,2023-02-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.08
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,31.58
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.94
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-02-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.08
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
776535,Sycamore Farm - Redditch,2023-02-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
