Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.62
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-02-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.17
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.3
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-02-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.1
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.7
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.67
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.24
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.45
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.82
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.04
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.93
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.15
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-02-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.29
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.43
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.63
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.31
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
776535,Sycamore Farm - Redditch,2023-02-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.6
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.85
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.73
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-02-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.16
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.03
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.19
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-02-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.61
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
