Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.92
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.05
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.29
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.22
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
776535,Sycamore Farm - Redditch,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,18.4
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.53
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
776535,Sycamore Farm - Redditch,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.58
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.85
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,18.3
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.2
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.56
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
776535,Sycamore Farm - Redditch,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.09
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.92
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.69
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776535,Sycamore Farm - Redditch,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.94
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.9
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
776535,Sycamore Farm - Redditch,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.7
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.4
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
776535,Sycamore Farm - Redditch,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.98
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.58
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.38
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.8
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.88
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,16.9
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.26
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,16.9
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.16
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.52
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.89
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,36.55
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
