Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.71
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.05
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
776535,Sycamore Farm - Redditch,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.47
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,16.4
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.32
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
776535,Sycamore Farm - Redditch,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.63
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.4
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.57
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.21
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.13
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.13
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
776535,Sycamore Farm - Redditch,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.98
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
776535,Sycamore Farm - Redditch,2023-02-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.81
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776535,Sycamore Farm - Redditch,2023-02-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-02-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.92
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-02-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776535,Sycamore Farm - Redditch,2023-02-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
