Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.03
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
776535,Sycamore Farm - Redditch,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.73
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.5
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
776535,Sycamore Farm - Redditch,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,18.7
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.45
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.27
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.27
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.45
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.85
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.67
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
776535,Sycamore Farm - Redditch,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.38
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.21
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,18.8
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.59
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
776535,Sycamore Farm - Redditch,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.5
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.2
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.79
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.53
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.49
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
776535,Sycamore Farm - Redditch,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.53
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.32
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,19.1
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.22
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.87
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
776535,Sycamore Farm - Redditch,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,19.0
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.43
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
776535,Sycamore Farm - Redditch,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.68
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,18.9
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.46
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.64
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
776535,Sycamore Farm - Redditch,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.72
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.99
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.71
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.72
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
776535,Sycamore Farm - Redditch,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.48
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.8
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.02
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.24
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.13
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776535,Sycamore Farm - Redditch,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.85
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.4
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.35
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.36
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
776535,Sycamore Farm - Redditch,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.02
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.72
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.47
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.11
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
