Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
776535,Sycamore Farm - Redditch,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.15
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.62
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.1
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.98
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.44
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
776535,Sycamore Farm - Redditch,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.46
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.17
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.5
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.41
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
776535,Sycamore Farm - Redditch,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,19.9
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.23
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.03
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.14
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
776535,Sycamore Farm - Redditch,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.92
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.37
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.38
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.18
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.45
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.54
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.56
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776535,Sycamore Farm - Redditch,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.66
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.78
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.11
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,169.9
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.42
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,94.5
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.65
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.25
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,62.53
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
776535,Sycamore Farm - Redditch,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.7
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.5
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.82
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.38
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
776535,Sycamore Farm - Redditch,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.38
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.69
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.4
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.3
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.3
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.58
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.99
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.77
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
776535,Sycamore Farm - Redditch,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.75
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.74
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.31
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.48
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.67
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,19.6
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.84
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,65.22
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.98
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
776535,Sycamore Farm - Redditch,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.43
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.81
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.8
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.15
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,19.3
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.58
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.06
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
776535,Sycamore Farm - Redditch,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.75
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.4
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.8
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.0
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.19
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.05
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,19.2
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.51
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.94
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.45
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
776535,Sycamore Farm - Redditch,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.52
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.78
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.78
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.6
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.19
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.36
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.17
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.97
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.15
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
776535,Sycamore Farm - Redditch,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.73
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.25
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.82
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.7
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.34
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.56
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.44
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.16
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
776535,Sycamore Farm - Redditch,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.99
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.73
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.74
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,166.5
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.1
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.96
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.84
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.23
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.69
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.58
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.1
776535,Sycamore Farm - Redditch,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,45.35
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.63
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,188.5
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
