Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.03
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.01
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.21
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.66
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.73
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
776535,Sycamore Farm - Redditch,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.18
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.02
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.64
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,184.6
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.9
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,63.39
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.28
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.07
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776535,Sycamore Farm - Redditch,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.96
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.39
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,203.8
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.05
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.67
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.88
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
776535,Sycamore Farm - Redditch,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.16
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.05
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.38
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.4
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.76
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.92
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.21
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
776535,Sycamore Farm - Redditch,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.39
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.4
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.81
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.41
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.46
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.2
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
776535,Sycamore Farm - Redditch,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.21
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.24
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.93
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.58
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
776535,Sycamore Farm - Redditch,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.09
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.91
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.81
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
776535,Sycamore Farm - Redditch,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.3
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.5
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.17
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.31
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776535,Sycamore Farm - Redditch,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.03
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.14
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.57
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.43
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.34
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.96
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
776535,Sycamore Farm - Redditch,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.57
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.73
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.67
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
776535,Sycamore Farm - Redditch,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.64
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.68
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.09
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.84
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.17
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
776535,Sycamore Farm - Redditch,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.55
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.61
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.9
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.76
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,47.31
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.56
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.55
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.71
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.88
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.79
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.44
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
776535,Sycamore Farm - Redditch,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.86
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.55
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.23
