Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.8
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
776535,Sycamore Farm - Redditch,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.27
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.93
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.62
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.01
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776535,Sycamore Farm - Redditch,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.9
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.41
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.23
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.37
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.08
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.52
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
776535,Sycamore Farm - Redditch,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.17
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.96
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.8
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
776535,Sycamore Farm - Redditch,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.6
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.12
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.2
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.06
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
776535,Sycamore Farm - Redditch,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.57
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.24
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.05
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.14
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,38.19
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.57
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
776535,Sycamore Farm - Redditch,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.94
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.54
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
