Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.96
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.32
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
776535,Sycamore Farm - Redditch,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.82
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.01
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.69
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.01
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.57
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.06
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.76
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
776535,Sycamore Farm - Redditch,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.39
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.7
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
776535,Sycamore Farm - Redditch,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
776535,Sycamore Farm - Redditch,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,17.6
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
776535,Sycamore Farm - Redditch,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.18
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.87
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776535,Sycamore Farm - Redditch,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.5
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.5
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.76
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.85
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
