Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.71
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
776535,Sycamore Farm - Redditch,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.61
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.49
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.99
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.14
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776535,Sycamore Farm - Redditch,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.97
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,17.1
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.44
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
776535,Sycamore Farm - Redditch,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.35
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.1
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
776535,Sycamore Farm - Redditch,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.12
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.35
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.14
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
776535,Sycamore Farm - Redditch,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.66
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.13
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.61
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,42.06
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.09
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.79
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
776535,Sycamore Farm - Redditch,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.63
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.45
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.3
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.7
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
776535,Sycamore Farm - Redditch,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.18
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.19
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
776535,Sycamore Farm - Redditch,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.92
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.86
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.02
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.58
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776535,Sycamore Farm - Redditch,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
776535,Sycamore Farm - Redditch,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
776535,Sycamore Farm - Redditch,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
