Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776535,Sycamore Farm - Redditch,2023-02-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-02-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.34
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776535,Sycamore Farm - Redditch,2023-02-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.08
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,transformer,,Temperature,C,17.0
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
