Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776535,Sycamore Farm - Redditch,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,17.2
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,17.3
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,17.3
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.98
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.78
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
