Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
776535,Sycamore Farm - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.32
776535,Sycamore Farm - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
776535,Sycamore Farm - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.1
776535,Sycamore Farm - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.09
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.36
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.57
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.99
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.03
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
776535,Sycamore Farm - Redditch,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.52
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.64
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.19
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.34
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.41
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
776535,Sycamore Farm - Redditch,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.6
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.05
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.33
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.3
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
776535,Sycamore Farm - Redditch,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.6
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.81
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.53
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.71
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
776535,Sycamore Farm - Redditch,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.91
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.65
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
776535,Sycamore Farm - Redditch,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.48
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.87
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
776535,Sycamore Farm - Redditch,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.9
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.45
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.95
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.8
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.86
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
776535,Sycamore Farm - Redditch,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.68
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.98
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.8
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.45
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.13
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.64
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
776535,Sycamore Farm - Redditch,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.3
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.15
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.49
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
776535,Sycamore Farm - Redditch,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.99
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.41
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.32
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.87
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
776535,Sycamore Farm - Redditch,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.96
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.6
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
776535,Sycamore Farm - Redditch,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
