Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.23
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,16.4
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.81
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.87
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.88
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.98
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
776535,Sycamore Farm - Redditch,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.48
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.4
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.71
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.72
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
776535,Sycamore Farm - Redditch,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.89
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.67
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.89
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.4
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.54
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.34
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.22
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.16
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
776535,Sycamore Farm - Redditch,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.71
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.9
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.01
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
776535,Sycamore Farm - Redditch,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.74
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.41
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.1
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.7
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,15.6
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.15
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.3
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
776535,Sycamore Farm - Redditch,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.11
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.6
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.4
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.59
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.56
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.63
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.61
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
776535,Sycamore Farm - Redditch,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.58
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.95
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.22
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.99
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.02
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.64
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.94
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.24
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
776535,Sycamore Farm - Redditch,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.44
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.98
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.25
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.23
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.42
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
776535,Sycamore Farm - Redditch,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.25
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.98
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.6
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.1
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.57
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.22
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.63
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
776535,Sycamore Farm - Redditch,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.34
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.04
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.0
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.12
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.82
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
776535,Sycamore Farm - Redditch,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.38
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.77
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.96
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.26
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
776535,Sycamore Farm - Redditch,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.86
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,15.0
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.6
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
776535,Sycamore Farm - Redditch,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.48
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
776535,Sycamore Farm - Redditch,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
