Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.45
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.78
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.21
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.79
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776535,Sycamore Farm - Redditch,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.03
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,16.9
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.32
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.76
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.22
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
