Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776535,Sycamore Farm - Redditch,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,17.0
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,27.83
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
776535,Sycamore Farm - Redditch,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
776535,Sycamore Farm - Redditch,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.02
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
776535,Sycamore Farm - Redditch,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776535,Sycamore Farm - Redditch,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
776535,Sycamore Farm - Redditch,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.51
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-02-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
776535,Sycamore Farm - Redditch,2023-02-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
776535,Sycamore Farm - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-02-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
