Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.21
776535,Sycamore Farm - Redditch,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.24
776535,Sycamore Farm - Redditch,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.54
776535,Sycamore Farm - Redditch,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
776535,Sycamore Farm - Redditch,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.74
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.07
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.12
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
776535,Sycamore Farm - Redditch,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.12
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.0
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,13.1
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.76
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.39
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
776535,Sycamore Farm - Redditch,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.09
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,13.0
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
776535,Sycamore Farm - Redditch,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.1
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.38
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.16
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
776535,Sycamore Farm - Redditch,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.79
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
776535,Sycamore Farm - Redditch,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.85
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.54
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.2
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,13.1
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.67
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.82
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
776535,Sycamore Farm - Redditch,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
