Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.42
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.35
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,13.9
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,13.9
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.88
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
