Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.2
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.3
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.44
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.17
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.87
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.04
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.78
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
776535,Sycamore Farm - Redditch,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
776535,Sycamore Farm - Redditch,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-02-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
