Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
776535,Sycamore Farm - Redditch,2023-02-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-02-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.9
776535,Sycamore Farm - Redditch,2023-02-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776535,Sycamore Farm - Redditch,2023-02-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,40.62
776535,Sycamore Farm - Redditch,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
776535,Sycamore Farm - Redditch,2023-02-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
776535,Sycamore Farm - Redditch,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-02-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.72
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.22
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.77
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.57
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.49
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.06
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.66
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.44
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.85
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.39
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.77
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,103.6
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.9
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.84
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,45.58
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.72
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.12
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.71
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.4
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.11
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.64
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.16
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.5
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,45.9
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.37
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
776535,Sycamore Farm - Redditch,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.39
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.94
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
776535,Sycamore Farm - Redditch,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.97
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.47
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.69
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.0
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,17.8
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.74
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.98
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
776535,Sycamore Farm - Redditch,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.01
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.93
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.9
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.74
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.75
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.02
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.16
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
776535,Sycamore Farm - Redditch,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.97
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.22
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.1
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.91
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.67
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
776535,Sycamore Farm - Redditch,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.69
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.74
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.6
