Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.63
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.33
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.66
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
776535,Sycamore Farm - Redditch,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.06
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.4
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.87
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.17
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.84
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
776535,Sycamore Farm - Redditch,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.68
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.6
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.62
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.67
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
776535,Sycamore Farm - Redditch,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.58
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.88
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,112.4
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.8
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.67
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.52
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.94
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.13
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.57
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.19
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.73
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.4
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.6
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.18
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.87
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776535,Sycamore Farm - Redditch,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.37
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.42
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.14
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.24
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
776535,Sycamore Farm - Redditch,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.01
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.82
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.0
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.6
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.1
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.47
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.51
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.43
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.85
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.6
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.72
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.57
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
776535,Sycamore Farm - Redditch,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.3
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.83
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,18.6
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,41.61
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.89
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
776535,Sycamore Farm - Redditch,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.07
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.9
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.96
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.32
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
776535,Sycamore Farm - Redditch,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.42
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.3
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.81
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.19
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.65
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
776535,Sycamore Farm - Redditch,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.37
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.33
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.52
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.7
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.82
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.2
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.8
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.67
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
776535,Sycamore Farm - Redditch,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.02
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.27
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.36
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.2
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.61
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.49
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.39
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
776535,Sycamore Farm - Redditch,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,38.64
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.1
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.65
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,162.0
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,143.1
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.4
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
