Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.45
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.6
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
776535,Sycamore Farm - Redditch,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.07
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.53
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.1
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.2
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.28
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
776535,Sycamore Farm - Redditch,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.85
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.18
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,17.4
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.83
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.34
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
776535,Sycamore Farm - Redditch,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.5
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.88
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.27
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.97
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.08
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
776535,Sycamore Farm - Redditch,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.51
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.5
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.7
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.02
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.56
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.52
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
776535,Sycamore Farm - Redditch,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.08
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.33
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.82
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.9
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.54
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.66
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.88
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.83
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
776535,Sycamore Farm - Redditch,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.8
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.58
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,16.5
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.74
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.64
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.17
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
776535,Sycamore Farm - Redditch,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.02
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.99
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.1
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.8
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
776535,Sycamore Farm - Redditch,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.69
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
776535,Sycamore Farm - Redditch,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.52
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.05
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,16.8
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.79
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.36
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776535,Sycamore Farm - Redditch,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.65
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
776535,Sycamore Farm - Redditch,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
