Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.87
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.09
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.03
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.76
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.41
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,16.1
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.12
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.88
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.88
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.29
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.13
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
776535,Sycamore Farm - Redditch,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.09
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776535,Sycamore Farm - Redditch,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
776535,Sycamore Farm - Redditch,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
