Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
776535,Sycamore Farm - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
776535,Sycamore Farm - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
776535,Sycamore Farm - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.96
776535,Sycamore Farm - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
776535,Sycamore Farm - Redditch,2023-02-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.23
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.45
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.58
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.06
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.02
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776535,Sycamore Farm - Redditch,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.14
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.39
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.89
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
776535,Sycamore Farm - Redditch,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.16
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.42
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.24
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.93
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
776535,Sycamore Farm - Redditch,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.06
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.53
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.7
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.47
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.85
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
776535,Sycamore Farm - Redditch,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.78
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.76
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.54
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
776535,Sycamore Farm - Redditch,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.76
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
776535,Sycamore Farm - Redditch,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.83
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.5
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
776535,Sycamore Farm - Redditch,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.42
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.33
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.7
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
776535,Sycamore Farm - Redditch,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.6
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.99
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
776535,Sycamore Farm - Redditch,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
776535,Sycamore Farm - Redditch,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776535,Sycamore Farm - Redditch,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.29
776535,Sycamore Farm - Redditch,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
