Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
776535,Sycamore Farm - Redditch,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
776535,Sycamore Farm - Redditch,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776535,Sycamore Farm - Redditch,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776535,Sycamore Farm - Redditch,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
776535,Sycamore Farm - Redditch,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.12
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.19
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.23
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.05
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.59
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776535,Sycamore Farm - Redditch,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.12
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
776535,Sycamore Farm - Redditch,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.01
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.74
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776535,Sycamore Farm - Redditch,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.51
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.12
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.64
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776535,Sycamore Farm - Redditch,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
