Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.15
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776535,Sycamore Farm - Redditch,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.33
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.48
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.7
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.27
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.22
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.92
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776535,Sycamore Farm - Redditch,2023-02-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.28
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.42
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.6
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.36
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776535,Sycamore Farm - Redditch,2023-02-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.75
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.08
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
