Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.71
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.72
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776535,Sycamore Farm - Redditch,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
776535,Sycamore Farm - Redditch,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.31
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
776535,Sycamore Farm - Redditch,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.65
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.07
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
776535,Sycamore Farm - Redditch,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.48
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.53
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.68
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.56
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.75
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,16.4
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.65
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.91
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.67
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
