Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
776535,Sycamore Farm - Redditch,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.2
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.18
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.36
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.37
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.52
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.47
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
776535,Sycamore Farm - Redditch,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.74
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.49
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.01
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.79
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.9
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
776535,Sycamore Farm - Redditch,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.01
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.53
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.7
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.24
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
776535,Sycamore Farm - Redditch,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.2
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.95
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
776535,Sycamore Farm - Redditch,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.8
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.25
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
776535,Sycamore Farm - Redditch,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.1
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.43
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.69
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.05
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
776535,Sycamore Farm - Redditch,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.98
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.57
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.76
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
776535,Sycamore Farm - Redditch,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.65
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.46
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
776535,Sycamore Farm - Redditch,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.68
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.13
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.5
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.49
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.48
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.07
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.0
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.41
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.84
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
