Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
776535,Sycamore Farm - Redditch,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.12
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.35
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.64
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776535,Sycamore Farm - Redditch,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.48
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.15
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.6
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.9
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.59
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.51
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.74
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
776535,Sycamore Farm - Redditch,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.9
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.36
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.74
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.07
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
776535,Sycamore Farm - Redditch,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.65
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.0
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.19
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.77
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
776535,Sycamore Farm - Redditch,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.0
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.04
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.3
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.71
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.11
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.97
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
776535,Sycamore Farm - Redditch,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.21
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.17
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.94
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.6
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.75
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,17.9
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.83
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.93
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,61.06
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
776535,Sycamore Farm - Redditch,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.1
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.47
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.4
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.78
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.38
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
776535,Sycamore Farm - Redditch,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.6
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.8
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.36
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.98
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
776535,Sycamore Farm - Redditch,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.85
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.17
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.55
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.2
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.43
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.54
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.98
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.8
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
776535,Sycamore Farm - Redditch,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.34
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.37
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.3
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,167.5
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.4
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.27
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.06
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.64
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.5
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
776535,Sycamore Farm - Redditch,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.23
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.78
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.5
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,165.3
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.47
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.61
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.84
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.73
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
776535,Sycamore Farm - Redditch,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.39
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.97
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.07
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.97
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.71
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
776535,Sycamore Farm - Redditch,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.71
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.45
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.03
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.0
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.3
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,16.9
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.72
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.96
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.96
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
776535,Sycamore Farm - Redditch,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.93
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.06
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.03
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.4
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.5
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
