Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.68
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.63
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,16.7
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.61
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.11
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.66
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
776535,Sycamore Farm - Redditch,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.99
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.91
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.8
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.94
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
776535,Sycamore Farm - Redditch,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.16
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.02
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.66
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,151.7
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.07
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
776535,Sycamore Farm - Redditch,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.4
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.12
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.27
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.96
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.59
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
776535,Sycamore Farm - Redditch,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.99
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.66
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
776535,Sycamore Farm - Redditch,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.14
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.75
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.5
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
776535,Sycamore Farm - Redditch,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.95
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.45
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.71
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.04
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.14
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.12
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
776535,Sycamore Farm - Redditch,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.27
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,transformer,,Temperature,C,16.0
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.91
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.0
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.33
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.86
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
776535,Sycamore Farm - Redditch,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.05
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.75
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.98
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,transformer,,Temperature,C,17.0
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
776535,Sycamore Farm - Redditch,2023-02-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
