Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
776535,Sycamore Farm - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
776535,Sycamore Farm - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776535,Sycamore Farm - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776535,Sycamore Farm - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776535,Sycamore Farm - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.13
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776535,Sycamore Farm - Redditch,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.35
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
776535,Sycamore Farm - Redditch,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
776535,Sycamore Farm - Redditch,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.9
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.1
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,18.1
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.7
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
776535,Sycamore Farm - Redditch,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.02
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776535,Sycamore Farm - Redditch,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.89
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
776535,Sycamore Farm - Redditch,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,17.2
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776535,Sycamore Farm - Redditch,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.76
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.77
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.01
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.5
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,14.5
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
776535,Sycamore Farm - Redditch,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,14.3
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
776535,Sycamore Farm - Redditch,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
