Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
776535,Sycamore Farm - Redditch,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.06
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
776535,Sycamore Farm - Redditch,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.97
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.94
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.1
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.9
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.08
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.94
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
776535,Sycamore Farm - Redditch,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.34
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.28
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.3
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.65
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.33
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.11
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
776535,Sycamore Farm - Redditch,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.26
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.35
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.18
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
776535,Sycamore Farm - Redditch,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.93
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.1
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
776535,Sycamore Farm - Redditch,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.26
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.59
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.64
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.31
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
776535,Sycamore Farm - Redditch,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.69
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.01
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.6
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.8
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.29
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.23
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
776535,Sycamore Farm - Redditch,2023-02-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.3
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.45
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.29
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.73
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
776535,Sycamore Farm - Redditch,2023-02-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.43
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.3
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.5
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.71
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.56
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,38.14
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.74
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
776535,Sycamore Farm - Redditch,2023-02-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.15
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.81
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776535,Sycamore Farm - Redditch,2023-02-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
776535,Sycamore Farm - Redditch,2023-02-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.48
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.7
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.67
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
776535,Sycamore Farm - Redditch,2023-02-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
