Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
776535,Sycamore Farm - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
776535,Sycamore Farm - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
776535,Sycamore Farm - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
776535,Sycamore Farm - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
776535,Sycamore Farm - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
776535,Sycamore Farm - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
776535,Sycamore Farm - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.21
776535,Sycamore Farm - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.6
776535,Sycamore Farm - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
776535,Sycamore Farm - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
776535,Sycamore Farm - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
776535,Sycamore Farm - Redditch,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.6
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.2
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.83
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.13
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
776535,Sycamore Farm - Redditch,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.09
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.95
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.49
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
776535,Sycamore Farm - Redditch,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.1
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.71
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.37
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.2
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,35.3
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.45
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
776535,Sycamore Farm - Redditch,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.35
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.02
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.9
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.88
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.3
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.66
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.67
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776535,Sycamore Farm - Redditch,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.05
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.95
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.9
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.3
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
776535,Sycamore Farm - Redditch,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.43
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.81
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.97
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.94
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.9
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.23
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.29
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.75
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
776535,Sycamore Farm - Redditch,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.83
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.5
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
776535,Sycamore Farm - Redditch,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.08
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.37
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.43
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.1
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.51
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
776535,Sycamore Farm - Redditch,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.48
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.39
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.6
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.07
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.73
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.23
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.32
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
776535,Sycamore Farm - Redditch,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.74
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.31
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.3
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.36
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.55
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.86
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
776535,Sycamore Farm - Redditch,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.71
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.92
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.41
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.71
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.81
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
776535,Sycamore Farm - Redditch,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.49
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.56
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,37.24
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.05
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
776535,Sycamore Farm - Redditch,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.87
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.06
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.2
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,176.5
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.9
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.8
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,53.03
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.16
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.96
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
776535,Sycamore Farm - Redditch,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.0
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.88
