Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.98
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.7
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.5
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,36.12
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.98
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.58
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
776535,Sycamore Farm - Redditch,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.58
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.8
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.26
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.85
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.56
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.64
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
776535,Sycamore Farm - Redditch,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.07
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.41
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.08
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.6
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,164.2
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.4
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.5
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.1
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.66
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,63.8
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.41
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.1
776535,Sycamore Farm - Redditch,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.39
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.19
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.65
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.1
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.8
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.2
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.61
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.84
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
776535,Sycamore Farm - Redditch,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.39
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.6
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.8
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.65
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.11
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.8
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.1
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.53
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.25
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.25
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
776535,Sycamore Farm - Redditch,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.2
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.19
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.9
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.0
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.1
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.98
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,18.0
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.3
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.63
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,67.17
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,153.7
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
776535,Sycamore Farm - Redditch,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.09
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.86
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.04
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.9
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.4
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.5
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.98
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.73
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.23
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.85
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.77
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
776535,Sycamore Farm - Redditch,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.32
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.78
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.72
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.2
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.9
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.1
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.04
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.99
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.27
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.18
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.71
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
776535,Sycamore Farm - Redditch,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.22
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.96
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,159.9
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.81
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.95
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.4
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.5
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,17.5
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.94
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.29
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.91
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
776535,Sycamore Farm - Redditch,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.3
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.03
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.2
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.8
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.15
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.71
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.1
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.35
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.41
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.75
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.0
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
776535,Sycamore Farm - Redditch,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.37
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.42
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.12
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.9
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.54
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.7
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.67
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
776535,Sycamore Farm - Redditch,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.18
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.18
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.7
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,17.1
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.92
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
776535,Sycamore Farm - Redditch,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.84
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,0.0
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
776535,Sycamore Farm - Redditch,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.01
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.6
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.97
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776535,Sycamore Farm - Redditch,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
